Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,8.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,11.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,8.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,7.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,11.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,12.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,7.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,13.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,7.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,13.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,12.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,7.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,12.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,10.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,7.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,13.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,12.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,12.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,9.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,15.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,12.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,7.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,14.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,5.2
