Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,12.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,10.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,11.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,51.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,16.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,11.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,14.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,13.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,14.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,15.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,13.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,15.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,15.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,12.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,15.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,15.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,13.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,15.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,15.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,12.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,15.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,15.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,14.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,17.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,14.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,16.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,59.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,69.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
