Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,13.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,10.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,12.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,16.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,11.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,12.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,12.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,11.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,11.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,51.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,12.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,12.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,13.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,55.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,13.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,10.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,15.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,47.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,64.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,16.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,9.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,15.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,70.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,67.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,18.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,13.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,79.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,77.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
