Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,20.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,16.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,19.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,16.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,18.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,38.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,81.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,69.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,78.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,20.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,14.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,43.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,87.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,28.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,20.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,57.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,119.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,76.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,26.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,14.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,22.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,52.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,110.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,62.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,24.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,15.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,21.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,92.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,24.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,14.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,21.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,52.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,102.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,23.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,14.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,24.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,51.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,101.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,45.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,51.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
