Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,31.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,16.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,28.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,67.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,24.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,19.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,28.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,47.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,118.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,25.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,19.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,29.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,51.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,81.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,126.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,58.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,74.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,35.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,20.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,25.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,73.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,148.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,107.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,22.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,71.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,91.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,40.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,19.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,25.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,92.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,166.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,106.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,33.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,16.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,33.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,83.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,141.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,71.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,143.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,30.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,26.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,28.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,45.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,127.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,24.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,27.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,34.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,60.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,20.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,18.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,60.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,79.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
