Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,23.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,16.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,26.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,49.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,20.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,22.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,44.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,100.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,25.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,20.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,111.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,106.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,88.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,29.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,23.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,53.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,113.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,124.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,102.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,24.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,26.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,28.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,44.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,106.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,111.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,121.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,22.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,25.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,30.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,53.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,128.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,30.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,23.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,30.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,102.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,130.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,23.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,26.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,25.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,43.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,101.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,112.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,107.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
