Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,25.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,17.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,25.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,111.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,15.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,24.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,52.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,96.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,105.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,19.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,16.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,19.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,69.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,20.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,17.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,20.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,73.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,19.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,18.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,38.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,84.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,20.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,12.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,19.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,45.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,83.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,28.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,17.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,16.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,65.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,121.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,73.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,73.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,24.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,21.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,23.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,103.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
