Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,28.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,17.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,18.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,117.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,18.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,15.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,16.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,71.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,11.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,13.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,15.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,17.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,22.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,94.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,47.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,16.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,19.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,30.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,16.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,16.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,17.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,16.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,14.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,16.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,62.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,13.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,19.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,32.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,76.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,85.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
