Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,14.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,22.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,26.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,57.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,16.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,22.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,25.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,49.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,24.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,53.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,105.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,48.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,105.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,80.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,26.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,19.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,28.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,51.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,115.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,123.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,19.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,23.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,21.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,93.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,23.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,21.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,80.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,21.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,18.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,15.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,66.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,16.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,17.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,18.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
