Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,75.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,80.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,38.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,20.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,19.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,26.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,84.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,46.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,21.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,29.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,26.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,60.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,94.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,125.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,26.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,17.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,17.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,58.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,74.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,27.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,18.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,19.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,58.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,118.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,20.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,13.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,15.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,53.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,57.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,27.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,15.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,11.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,79.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,66.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,17.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,13.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,60.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,22.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,19.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,15.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,55.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
