Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,19.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,14.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,17.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,41.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,82.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,19.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,52.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,58.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,83.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,18.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,14.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,15.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,65.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,11.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,14.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,82.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,48.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,65.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,13.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,10.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,44.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,47.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,12.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,20.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,16.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,17.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,21.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,43.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,91.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,7.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,21.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,67.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,93.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
