Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,18.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,8.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,81.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,25.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,20.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,20.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,107.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,25.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,17.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,21.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,91.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,40.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,16.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,100.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,170.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,93.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,24.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,11.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,21.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,57.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,47.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,17.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,10.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,16.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,71.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,20.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,10.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,15.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,25.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,8.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,17.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,62.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,75.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,23.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,9.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,19.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,54.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,96.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,43.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,84.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
