Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,10.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,15.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,60.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,45.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,17.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,14.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,48.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,20.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,9.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,15.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,44.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,84.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,20.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,8.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,14.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,18.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,8.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,16.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,79.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,16.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,11.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,12.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,16.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,11.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,12.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,10.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,10.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,10.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,10.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,45.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
