Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,15.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,18.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,80.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,16.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,16.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,18.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,19.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,14.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,16.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,61.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,71.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,20.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,19.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,18.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,78.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,23.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,21.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,21.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,41.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,89.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,88.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,20.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,20.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,16.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,41.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,87.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,84.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,22.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,24.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,50.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,65.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,19.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,48.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,104.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,71.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
