Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,23.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,17.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,17.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,45.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,76.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,30.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,17.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,26.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,74.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,110.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,23.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,19.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,22.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,44.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,83.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,97.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,26.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,16.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,20.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,53.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,111.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,71.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,88.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,24.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,16.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,17.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,26.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,19.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,56.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,113.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,45.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,36.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,16.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,23.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,87.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,151.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,72.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,102.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,26.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,21.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,19.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,54.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,83.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,24.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,15.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,18.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,67.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
