Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,25.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,16.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,27.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,108.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,72.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,117.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,25.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,19.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,25.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,25.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,20.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,20.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,86.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,24.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,18.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,24.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,44.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,75.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,102.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,58.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,17.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,30.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,72.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,71.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,44.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,30.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,18.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,32.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,70.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,41.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,15.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,30.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,79.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,140.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,66.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,126.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,44.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,16.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,24.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,111.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,186.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
