Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,41.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,18.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,23.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,92.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,172.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,76.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,15.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,22.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,72.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,137.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,29.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,16.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,23.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,60.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,32.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,14.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,23.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,72.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,134.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,63.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,27.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,19.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,25.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,47.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,114.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,106.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,21.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,22.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,44.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,89.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,18.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,23.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,24.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,48.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,104.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,15.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,24.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,25.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,57.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,70.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,17.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,23.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,74.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
