Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,30.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,15.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,24.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,26.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,15.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,22.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,55.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,97.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,22.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,21.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,20.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,91.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,18.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,21.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,79.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,82.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,23.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,17.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,49.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,101.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,70.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,74.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,36.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,22.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,18.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,14.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,60.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,20.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,11.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,48.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,85.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,15.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,6.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
