Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,19.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,14.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,22.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,43.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,61.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,41.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,17.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,29.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,56.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,22.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,17.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,26.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,48.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,113.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,19.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,17.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,22.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,22.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,15.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,20.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,98.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,90.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,19.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,12.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,52.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,15.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,23.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,20.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,12.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,15.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,47.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,90.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,55.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,68.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
