Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,18.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,14.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,20.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,47.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,80.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,19.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,14.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,89.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,21.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,22.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,11.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,60.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,24.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,24.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,15.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,56.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,102.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,66.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,15.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,23.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,19.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,53.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,86.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,18.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,29.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,17.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,60.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,80.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,122.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,18.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,22.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,14.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,18.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,21.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,16.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,48.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,75.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,14.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,119.2
