Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,23.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,12.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,18.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,68.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,42.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,33.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,14.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,14.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,90.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,23.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,12.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,21.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,68.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,93.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,21.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,14.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,26.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,57.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,94.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,61.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,110.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,22.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,15.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,51.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,69.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,56.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,30.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,14.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,17.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,77.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,74.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,22.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,16.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,21.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,49.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,22.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,19.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,17.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,95.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
