Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,19.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,25.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,15.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,69.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,27.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,17.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,62.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,119.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,19.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,20.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,25.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,22.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,16.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,106.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,97.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,36.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,17.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,93.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,74.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,17.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,23.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,16.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,50.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,98.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,22.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,16.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,20.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,102.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,73.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,88.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,13.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,17.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,61.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
