Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,15.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,14.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,65.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,52.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,28.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,11.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,18.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,67.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,48.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,26.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,9.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,15.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,70.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,14.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,7.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,15.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,68.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,13.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,8.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,14.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,57.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,61.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,14.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,12.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,14.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,12.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,13.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,14.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,59.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
