Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,13.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,7.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,12.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,13.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,8.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,11.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,13.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,8.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,11.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,12.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,7.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,12.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,12.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,7.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,13.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,11.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,7.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,13.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,12.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,13.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,8.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,13.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,14.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,13.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,25.8
