Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,10.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,9.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,15.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,67.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,12.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,11.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,13.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,12.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,14.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,17.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,12.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,11.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,15.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,49.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,15.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,8.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,14.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,66.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,38.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,63.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,17.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,9.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,13.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,74.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,60.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,17.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,10.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,12.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,13.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,9.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,12.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,60.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,27.2
