Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,27.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,16.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,18.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,60.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,82.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,23.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,16.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,15.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,48.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,21.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,18.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,18.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,92.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,75.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,81.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,24.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,18.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,22.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,78.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,19.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,22.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,83.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,97.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,61.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,34.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,16.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,80.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,145.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,98.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,23.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,12.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,21.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,54.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,24.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,14.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,21.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,58.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,104.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,27.32
