Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,13.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,21.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,67.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,30.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,16.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,22.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,72.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,129.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,32.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,18.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,31.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,70.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,137.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,77.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,46.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,68.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,35.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,20.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,30.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,62.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,147.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,87.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,127.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,28.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,17.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,19.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,82.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,24.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,17.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,25.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,28.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,15.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,19.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,59.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,84.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,30.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,13.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,22.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,71.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,94.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,32.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,20.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,24.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,62.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.7
