Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,29.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,22.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,24.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,46.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,123.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,103.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,33.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,21.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,25.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,62.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,139.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,28.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,27.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,21.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,59.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,121.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,116.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,23.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,25.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,30.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,98.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,127.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,26.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,21.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,31.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,51.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,89.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,132.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,39.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,26.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,25.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,30.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,129.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,30.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,27.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,26.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,52.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,129.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,113.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,54.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,64.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,36.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,23.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,31.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,68.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
