Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,18.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,14.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,12.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,78.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,55.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,20.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,11.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,11.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,86.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,17.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,15.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,14.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,17.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,12.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,8.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,72.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,16.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,5.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,7.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,73.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,24.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,11.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,82.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,23.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,15.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,20.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,23.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,14.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,16.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,71.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,15.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,10.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,19.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,42.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
