Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,20.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,13.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,45.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,85.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,3.0,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,25.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,15.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,13.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,60.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,106.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,21.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,49.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,24.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,9.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,11.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,70.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,105.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,21.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,9.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,10.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,59.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,12.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,8.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,11.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,53.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,11.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,8.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,13.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,53.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,3.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,10.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,11.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,18.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,76.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
