Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,14.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,8.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,11.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,3.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,14.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,8.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,64.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,3.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,14.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,14.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,62.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,13.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,11.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,15.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,47.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,13.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,11.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,15.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,10.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,18.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,14.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,10.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,15.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,13.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,16.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,16.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,12.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,16.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,14.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,67.8
