Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,10.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,14.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,12.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,13.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,13.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,13.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,12.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,13.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,15.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,14.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,13.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,14.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,11.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,13.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,48.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,3.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,17.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,11.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,73.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,19.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,9.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,14.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,9.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
