Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,11.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,9.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,12.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,54.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,3.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,10.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,12.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,12.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,47.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,14.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,11.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,33.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,12.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,8.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,12.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,38.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,9.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,9.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,11.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,9.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,11.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,17.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,10.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,13.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,15.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,14.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,12.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.45
