Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,27.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,16.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,19.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,64.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,116.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,69.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,83.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,32.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,17.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,19.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,78.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,73.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,38.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,34.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,22.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,17.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,85.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,146.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,32.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,18.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,78.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,32.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,21.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,17.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,74.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,91.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,30.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,18.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,18.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,66.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,77.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,81.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,24.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,62.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,119.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,104.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,27.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,19.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,21.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,51.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
