Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,24.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,16.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,21.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,49.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,106.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,69.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,27.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,21.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,22.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,48.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,116.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,27.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,17.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,20.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,56.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,116.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,31.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,28.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,16.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,28.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,65.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,124.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,47.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,31.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,22.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,26.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,56.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,98.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,72.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,29.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,16.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,21.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,61.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,93.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,32.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,20.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,27.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,56.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,86.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,18.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,65.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,134.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,89.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,50.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,33.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,13.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,22.48
