Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,84.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,31.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,14.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,26.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,71.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,61.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,27.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,14.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,21.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,60.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,118.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,62.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,94.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,27.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,16.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,17.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,55.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,78.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,31.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,27.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,17.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,20.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,118.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,73.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,89.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,27.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,16.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,22.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,50.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,115.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,96.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,25.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,16.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,25.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,109.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,27.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,23.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,32.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,114.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,96.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,48.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,38.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,21.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,29.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,86.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,164.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,123.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
