Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,26.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,23.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,24.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,114.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,22.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,21.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,24.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,41.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,89.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,20.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,28.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,52.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,86.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,20.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,15.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,26.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,56.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,66.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,114.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,18.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,16.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,19.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,48.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,81.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,71.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,84.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,22.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,18.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,13.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,64.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,61.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,16.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,16.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,40.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,18.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,16.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,13.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,80.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
