Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,23.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,16.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,17.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,74.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,19.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,15.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,12.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,47.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,67.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,15.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,13.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,11.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,45.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,63.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,11.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,18.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,7.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,56.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,78.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,32.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,10.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,7.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,44.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,38.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,13.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,12.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,12.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,58.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,32.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,17.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,12.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,16.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,72.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,11.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,10.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,45.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,50.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,45.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,32.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,17.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,7.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,15.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,68.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
