Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,12.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,7.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,39.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,15.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,4.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,10.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,53.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,22.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,42.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,12.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,5.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,4.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,56.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,58.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,8.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,4.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,10.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,8.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,4.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,49.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,29.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,11.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,8.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,52.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,43.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,23.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,14.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,5.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,63.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,9.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,10.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,5.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,48.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,29.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,9.31
