Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,10.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,12.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,9.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,11.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,41.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,44.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,29.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,12.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,8.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,5.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,44.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,39.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,30.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,6.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,20.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,58.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,51.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,10.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,10.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,16.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,73.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,11.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,8.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,4.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,14.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,7.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,56.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,33.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,48.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,28.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,12.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,5.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,16.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,44.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,27.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,46.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-2.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,28.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,9.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,6.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,21.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,66.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,94.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
