Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,13.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,5.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,7.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,45.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,11.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,11.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,42.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,15.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,8.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,14.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,48.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,66.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,12.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,7.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,11.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,11.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,12.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,10.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,51.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,27.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,16.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,11.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,11.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,39.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,69.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,26.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,17.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,10.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,13.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,49.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,22.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,11.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,17.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,6.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,55.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
