Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,26.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,10.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,11.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,51.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,74.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,51.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,47.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,18.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,11.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,12.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,47.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,82.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,58.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,64.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,23.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,7.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,13.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,70.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,101.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,35.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,16.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,17.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,58.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,23.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,11.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,13.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,61.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,105.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,46.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,19.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,16.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,12.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,47.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,83.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,71.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,19.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,16.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,13.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,71.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,46.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,29.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,15.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,80.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,69.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,46.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,33.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,15.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,14.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,93.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,62.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
