Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,38.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,21.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,21.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,63.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,44.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,91.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,64.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,8.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,56.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,37.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,9.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,16.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,131.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,171.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,77.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,84.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,54.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,38.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,22.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,18.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,108.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,164.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,12.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,12.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,18.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,40.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,55.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,25.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,15.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,15.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,16.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,32.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,68.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,71.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,15.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,10.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,16.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,25.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,16.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,15.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,16.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,33.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,73.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,63.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,76.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,30.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,10.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,22.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,77.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,45.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,32.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
