Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,25.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,16.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,16.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,19.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,39.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,83.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,21.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,11.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,17.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,49.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,94.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,25.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,14.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,16.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,50.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,24.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,24.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,10.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,18.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,55.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,25.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,18.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,105.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,81.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,24.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,17.13
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,8.93
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,15.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,40.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,38.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,24.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,9.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,10.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,15.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,11.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,8.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,68.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,9.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,24.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
