Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,13.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,8.11
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,16.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,35.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,24.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,12.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,8.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,14.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,26.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,24.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,11.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,7.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,14.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,28.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.96
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,11.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,24.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,11.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,6.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,12.69
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,28.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,53.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,30.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,15.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,6.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,10.76
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,39.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,30.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,14.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.79
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,25.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.44
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,12.72
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,8.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,8.36
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,36.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,35.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,25.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.27
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,14.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,7.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,8.34
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,40.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,62.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.39
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,25.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,12.24
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,7.07
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,10.33
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,28.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.28
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.99
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.65
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,2.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.6
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,25.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.25
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,10.47
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,7.56
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,11.45
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,21.2
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.4
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,49.5
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
793373,BULLY LANE BUNGALOWS - HUNTLEY,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
